Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
524560,Grovesend,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.35
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.5
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.11
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
524560,Grovesend,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.88
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.74
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
524560,Grovesend,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.53
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.58
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.14
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.5
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
524560,Grovesend,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.49
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.58
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.58
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.5
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
524560,Grovesend,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.03
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.62
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.5
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
524560,Grovesend,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.79
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.32
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
524560,Grovesend,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
524560,Grovesend,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.92
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.85
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.18
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.7
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
524560,Grovesend,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
524560,Grovesend,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.1
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.1
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.13
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.3
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
524560,Grovesend,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.3
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
524560,Grovesend,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.07
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
