Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.5
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
524560,Grovesend,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.4
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
524560,Grovesend,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
524560,Grovesend,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
524560,Grovesend,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.8
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,63.8
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.5
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
524560,Grovesend,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.81
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.41
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.31
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.7
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
524560,Grovesend,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.96
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.98
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.17
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.5
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
524560,Grovesend,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
524560,Grovesend,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.56
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.99
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
524560,Grovesend,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
524560,Grovesend,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.08
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.57
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.4
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.89
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
524560,Grovesend,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.74
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
524560,Grovesend,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.31
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.39
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.81
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
524560,Grovesend,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.07
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.31
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.79
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.4
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.8
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
524560,Grovesend,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
