Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.58
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.7
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.04
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
524560,Grovesend,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.43
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.59
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.82
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
524560,Grovesend,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.28
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.46
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.2
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.4
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.2
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
524560,Grovesend,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.1
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.14
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.6
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.9
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
524560,Grovesend,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.7
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.6
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.42
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
524560,Grovesend,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.64
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.65
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.1
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
524560,Grovesend,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
524560,Grovesend,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.76
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.2
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.11
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.3
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
524560,Grovesend,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
524560,Grovesend,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.3
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
524560,Grovesend,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.82
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
524560,Grovesend,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
