Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.54
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.65
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
524560,Grovesend,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.75
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.17
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
524560,Grovesend,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.41
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
524560,Grovesend,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
524560,Grovesend,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.7
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.43
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
524560,Grovesend,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.11
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
524560,Grovesend,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
524560,Grovesend,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.58
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
524560,Grovesend,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.05
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
524560,Grovesend,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
524560,Grovesend,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
