Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.61
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.13
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
524560,Grovesend,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
524560,Grovesend,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.1
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.3
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
524560,Grovesend,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.19
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
524560,Grovesend,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
524560,Grovesend,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
524560,Grovesend,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.38
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.89
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
524560,Grovesend,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.05
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.67
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
524560,Grovesend,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.27
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
524560,Grovesend,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.5
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
524560,Grovesend,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
