Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
524560,Grovesend,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.54
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
524560,Grovesend,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
524560,Grovesend,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.21
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.76
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
524560,Grovesend,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.41
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
524560,Grovesend,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.36
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
524560,Grovesend,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.08
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.23
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
524560,Grovesend,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.42
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
524560,Grovesend,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.24
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
524560,Grovesend,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.06
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
524560,Grovesend,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.85
