Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
524560,Grovesend,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.66
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.19
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
524560,Grovesend,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.92
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.37
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
524560,Grovesend,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.95
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
524560,Grovesend,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.86
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
524560,Grovesend,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.79
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
524560,Grovesend,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.52
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.25
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
524560,Grovesend,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.82
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.04
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.67
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
524560,Grovesend,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.31
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.48
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.9
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
524560,Grovesend,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
