Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.65
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
524560,Grovesend,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.86
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
524560,Grovesend,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.86
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.73
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
524560,Grovesend,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.4
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
524560,Grovesend,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.63
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
524560,Grovesend,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.95
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
524560,Grovesend,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.43
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.54
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
524560,Grovesend,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.21
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
524560,Grovesend,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.78
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.39
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
524560,Grovesend,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.94
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.86
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
524560,Grovesend,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.39
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
