Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
524560,Grovesend,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.57
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.53
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
524560,Grovesend,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.51
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.02
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
524560,Grovesend,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.34
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.5
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
524560,Grovesend,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.43
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.51
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
524560,Grovesend,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.0
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
524560,Grovesend,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.16
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.1
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.25
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
524560,Grovesend,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.36
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.11
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
524560,Grovesend,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
524560,Grovesend,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.75
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.49
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.78
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
524560,Grovesend,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.86
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.67
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
524560,Grovesend,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.28
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.05
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
