Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
524560,Grovesend,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.79
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.11
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
524560,Grovesend,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.41
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.43
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.66
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,62.0
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
524560,Grovesend,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.51
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.23
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
524560,Grovesend,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.54
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
524560,Grovesend,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.38
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.39
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
524560,Grovesend,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.57
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.66
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.5
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
524560,Grovesend,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
524560,Grovesend,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.34
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.2
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
524560,Grovesend,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
524560,Grovesend,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
524560,Grovesend,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.3
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.05
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.33
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
524560,Grovesend,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
524560,Grovesend,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.37
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
524560,Grovesend,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
524560,Grovesend,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.26
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
