Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
524560,Grovesend,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
524560,Grovesend,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.71
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
524560,Grovesend,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
524560,Grovesend,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.36
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.86
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
524560,Grovesend,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
524560,Grovesend,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.38
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.83
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
524560,Grovesend,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.85
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.49
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
524560,Grovesend,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.46
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.87
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.4
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
524560,Grovesend,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.8
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.24
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.71
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.3
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
524560,Grovesend,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.47
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.71
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
524560,Grovesend,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
524560,Grovesend,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.77
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.26
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
524560,Grovesend,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
524560,Grovesend,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.8
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.38
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.8
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
524560,Grovesend,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.42
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.7
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.1
