Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
524560,Grovesend,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.42
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.28
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.4
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
524560,Grovesend,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.82
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.72
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
524560,Grovesend,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.28
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.89
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.4
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.7
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
524560,Grovesend,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.94
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.6
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
524560,Grovesend,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.96
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.15
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.2
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.3
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
524560,Grovesend,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.3
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.97
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
524560,Grovesend,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.78
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.12
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
524560,Grovesend,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.63
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
524560,Grovesend,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.27
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
524560,Grovesend,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.31
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
