Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
524560,Grovesend,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.79
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
524560,Grovesend,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
524560,Grovesend,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.88
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.05
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.86
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
524560,Grovesend,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.36
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
524560,Grovesend,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
524560,Grovesend,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.29
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.66
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
524560,Grovesend,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.47
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
524560,Grovesend,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.49
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.46
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
524560,Grovesend,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.86
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
524560,Grovesend,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.65
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
524560,Grovesend,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.94
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.7
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
524560,Grovesend,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.04
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
