Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
524560,Grovesend,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.72
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.6
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
524560,Grovesend,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.92
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.52
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
524560,Grovesend,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.39
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.42
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
524560,Grovesend,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.68
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
524560,Grovesend,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.4
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
524560,Grovesend,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.87
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
524560,Grovesend,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.26
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.9
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
524560,Grovesend,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.63
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.49
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
524560,Grovesend,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.92
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.81
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.9
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
524560,Grovesend,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.18
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.23
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
