Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.99
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
524560,Grovesend,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.45
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.93
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
524560,Grovesend,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.39
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.12
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
524560,Grovesend,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.92
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
524560,Grovesend,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.14
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
524560,Grovesend,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.76
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.56
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
524560,Grovesend,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.69
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.59
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.5
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.8
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
524560,Grovesend,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.19
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.23
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
524560,Grovesend,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.6
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.7
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
524560,Grovesend,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.33
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.33
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
524560,Grovesend,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
