Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.21
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
524560,Grovesend,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.5
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.94
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.42
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
524560,Grovesend,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.98
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
524560,Grovesend,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.83
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
524560,Grovesend,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.08
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
524560,Grovesend,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
524560,Grovesend,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
524560,Grovesend,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.19
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
524560,Grovesend,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.24
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
524560,Grovesend,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.28
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.55
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
524560,Grovesend,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.51
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
