Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
524560,Grovesend,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.11
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.2
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
524560,Grovesend,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.12
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.61
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.97
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
524560,Grovesend,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.99
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
524560,Grovesend,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
524560,Grovesend,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.07
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.84
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
524560,Grovesend,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.7
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
524560,Grovesend,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.88
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.28
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
524560,Grovesend,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
524560,Grovesend,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.42
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.3
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
524560,Grovesend,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.88
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.46
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.9
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,26.2
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
524560,Grovesend,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.17
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.88
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.0
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
524560,Grovesend,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.18
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,25.8
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
524560,Grovesend,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.47
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.44
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.03
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
