Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.7
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
524560,Grovesend,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.53
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.82
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.4
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
524560,Grovesend,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.63
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.82
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
524560,Grovesend,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.2
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
524560,Grovesend,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.71
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.16
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
524560,Grovesend,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.0
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
524560,Grovesend,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.54
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.94
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.6
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.8
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
524560,Grovesend,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.68
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.54
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.21
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.4
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,24.6
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
524560,Grovesend,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,24.5
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
524560,Grovesend,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.23
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,24.4
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
524560,Grovesend,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.53
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.99
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.3
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
524560,Grovesend,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.3
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.65
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,24.2
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
524560,Grovesend,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.09
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.3
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.3
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
