Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,24.1
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
524560,Grovesend,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.89
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.7
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,24.1
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
524560,Grovesend,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.12
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,24.2
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
524560,Grovesend,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.3
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.07
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.3
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
524560,Grovesend,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.98
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.4
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
524560,Grovesend,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.63
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.5
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
524560,Grovesend,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.68
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.5
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
524560,Grovesend,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.14
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,24.7
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.88
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.9
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
524560,Grovesend,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.25
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
