Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,25.0
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
524560,Grovesend,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.53
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,25.1
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
524560,Grovesend,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.59
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,25.3
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
524560,Grovesend,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,25.4
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
524560,Grovesend,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,25.5
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
524560,Grovesend,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,25.5
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
524560,Grovesend,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.14
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,25.6
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.7
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
524560,Grovesend,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,26.0
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
524560,Grovesend,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,26.1
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
524560,Grovesend,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
