Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,26.3
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
524560,Grovesend,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,26.6
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
524560,Grovesend,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.63
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,26.7
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
524560,Grovesend,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.27
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
524560,Grovesend,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.92
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
524560,Grovesend,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
524560,Grovesend,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
524560,Grovesend,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.78
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.09
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
524560,Grovesend,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.49
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.89
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
524560,Grovesend,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.03
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.65
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
524560,Grovesend,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.38
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.17
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
