Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
524560,Grovesend,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.67
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.9
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
524560,Grovesend,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.9
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.8
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
524560,Grovesend,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.89
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
524560,Grovesend,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.4
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.83
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
524560,Grovesend,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.14
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
524560,Grovesend,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.28
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
524560,Grovesend,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.71
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.32
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.74
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
524560,Grovesend,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.94
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.49
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
524560,Grovesend,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.06
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.98
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
524560,Grovesend,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.26
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.66
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
