Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
524560,Grovesend,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.55
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
524560,Grovesend,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.56
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
524560,Grovesend,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.76
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
524560,Grovesend,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.03
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.84
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
524560,Grovesend,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.87
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.85
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
524560,Grovesend,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.34
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.06
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.79
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
524560,Grovesend,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.09
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.5
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
524560,Grovesend,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.51
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
524560,Grovesend,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.03
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.41
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
524560,Grovesend,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.35
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
