Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
524560,Grovesend,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
524560,Grovesend,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.23
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.38
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
524560,Grovesend,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.45
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
524560,Grovesend,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.75
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.9
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
524560,Grovesend,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.99
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.04
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
524560,Grovesend,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.45
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.13
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.58
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.0
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
524560,Grovesend,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.01
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
524560,Grovesend,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.58
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.91
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.1
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
524560,Grovesend,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.47
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
524560,Grovesend,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.18
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.42
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.6
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
524560,Grovesend,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.53
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
