Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
524560,Grovesend,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.4
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.2
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.54
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,65.8
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.4
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
524560,Grovesend,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.8
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.2
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.1
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
524560,Grovesend,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.25
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.3
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
524560,Grovesend,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.76
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.95
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.33
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
524560,Grovesend,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.47
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.12
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
524560,Grovesend,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.29
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.15
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
524560,Grovesend,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
524560,Grovesend,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.37
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.52
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.55
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
524560,Grovesend,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
524560,Grovesend,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.83
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.21
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.54
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.6
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.8
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
524560,Grovesend,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.16
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.77
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
524560,Grovesend,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.86
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.92
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.85
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
