Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
524560,Grovesend,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.57
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.37
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.43
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
524560,Grovesend,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.3
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.42
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
524560,Grovesend,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.8
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.26
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.4
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
524560,Grovesend,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.39
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.4
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
524560,Grovesend,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.97
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.05
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.25
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
524560,Grovesend,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
524560,Grovesend,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.35
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.64
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.0
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.3
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
524560,Grovesend,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
524560,Grovesend,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.2
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.95
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
524560,Grovesend,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.19
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.63
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
524560,Grovesend,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.89
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,61.0
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
524560,Grovesend,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.48
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.02
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
