Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
524560,Grovesend,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.63
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.23
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.18
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
524560,Grovesend,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.15
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.9
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
524560,Grovesend,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.54
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.92
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.1
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
524560,Grovesend,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.88
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.99
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
524560,Grovesend,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
524560,Grovesend,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.32
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.1
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
524560,Grovesend,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.14
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
524560,Grovesend,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.1
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.32
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
524560,Grovesend,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.03
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
524560,Grovesend,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.22
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
524560,Grovesend,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.86
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.11
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
