Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
524560,Grovesend,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.3
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.7
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
524560,Grovesend,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.37
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.97
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
524560,Grovesend,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.57
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.2
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
524560,Grovesend,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
524560,Grovesend,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
524560,Grovesend,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.51
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
524560,Grovesend,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.25
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
524560,Grovesend,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.68
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.18
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
524560,Grovesend,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.41
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
524560,Grovesend,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.88
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.79
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.27
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.9
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
524560,Grovesend,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.57
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.77
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.57
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.7
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
