Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
524560,Grovesend,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.06
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.99
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.19
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.3
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
524560,Grovesend,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.85
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.17
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.9
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.3
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.5
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
524560,Grovesend,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
524560,Grovesend,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.22
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.54
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
524560,Grovesend,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.32
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.44
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
524560,Grovesend,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.65
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.0
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.87
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
524560,Grovesend,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.52
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.44
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.6
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
524560,Grovesend,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.92
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.24
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.16
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
524560,Grovesend,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.32
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.36
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
524560,Grovesend,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.15
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.27
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
524560,Grovesend,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.76
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.89
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
