Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
524560,Grovesend,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.63
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.27
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
524560,Grovesend,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.54
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.39
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.29
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
524560,Grovesend,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.89
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.46
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.38
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
524560,Grovesend,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.22
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.66
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.0
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.3
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.1
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
524560,Grovesend,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.21
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.46
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.63
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
524560,Grovesend,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.76
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.11
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.09
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.6
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
524560,Grovesend,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.74
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.92
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
524560,Grovesend,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.16
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.65
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
524560,Grovesend,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.52
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.65
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.78
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
524560,Grovesend,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.21
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
