Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
524560,Grovesend,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.02
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.23
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.15
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
524560,Grovesend,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.53
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.88
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
524560,Grovesend,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.4
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
524560,Grovesend,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
524560,Grovesend,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.32
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.05
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.19
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.7
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
524560,Grovesend,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.01
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
524560,Grovesend,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.94
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.08
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
524560,Grovesend,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.41
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.19
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.2
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
524560,Grovesend,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.6
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.85
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
524560,Grovesend,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
524560,Grovesend,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.62
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.35
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.48
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.6
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.8
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
524560,Grovesend,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
524560,Grovesend,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.28
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.3
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
524560,Grovesend,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.53
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
