Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
524560,Grovesend,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.18
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.9
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
524560,Grovesend,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.86
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
524560,Grovesend,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.88
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.55
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.0
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
524560,Grovesend,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.76
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.78
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.35
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
524560,Grovesend,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.33
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
524560,Grovesend,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
524560,Grovesend,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
524560,Grovesend,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.41
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
524560,Grovesend,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.14
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.1
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
524560,Grovesend,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.49
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
