Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
524560,Grovesend,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.6
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
524560,Grovesend,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.7
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
524560,Grovesend,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.31
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
524560,Grovesend,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.35
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.82
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
524560,Grovesend,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.1
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.12
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
524560,Grovesend,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.17
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
524560,Grovesend,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.35
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
524560,Grovesend,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.83
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
524560,Grovesend,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.72
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
524560,Grovesend,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.38
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.59
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
