Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
524560,Grovesend,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
524560,Grovesend,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.0
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
524560,Grovesend,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.68
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.31
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
524560,Grovesend,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.81
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
524560,Grovesend,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.16
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
524560,Grovesend,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.27
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
524560,Grovesend,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.88
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
524560,Grovesend,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.42
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
524560,Grovesend,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.7
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
524560,Grovesend,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.42
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.76
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
