Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.29
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
524560,Grovesend,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
524560,Grovesend,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.18
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
524560,Grovesend,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.32
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
524560,Grovesend,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.12
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
524560,Grovesend,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.2
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
524560,Grovesend,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.42
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.18
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.45
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.21
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
524560,Grovesend,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.89
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
