Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
524560,Grovesend,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
524560,Grovesend,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.64
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
524560,Grovesend,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.34
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.79
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
524560,Grovesend,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.47
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.83
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.9
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
524560,Grovesend,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.09
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.41
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.49
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.46
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
524560,Grovesend,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.35
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.34
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
524560,Grovesend,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.23
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
524560,Grovesend,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.72
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.17
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.3
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
