Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
524560,Grovesend,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.47
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.63
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
524560,Grovesend,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.44
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
524560,Grovesend,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.51
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
524560,Grovesend,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.06
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.29
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
524560,Grovesend,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.98
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.99
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
524560,Grovesend,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
524560,Grovesend,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
524560,Grovesend,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.41
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
524560,Grovesend,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.12
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
524560,Grovesend,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.59
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.61
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
