Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
524560,Grovesend,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.28
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
524560,Grovesend,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.9
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.68
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
524560,Grovesend,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
524560,Grovesend,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
524560,Grovesend,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
524560,Grovesend,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
524560,Grovesend,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.07
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
524560,Grovesend,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.1
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.61
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.13
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
524560,Grovesend,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.21
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
524560,Grovesend,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.3
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.92
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
524560,Grovesend,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.34
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.79
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
524560,Grovesend,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.51
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.4
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.7
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
524560,Grovesend,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.81
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
