Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
524560,Grovesend,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.38
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.67
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.1
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
524560,Grovesend,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
524560,Grovesend,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.06
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,35.2
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
524560,Grovesend,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.5
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
524560,Grovesend,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.51
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.86
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.38
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,35.5
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
524560,Grovesend,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.87
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.13
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.9
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
524560,Grovesend,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.97
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.63
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.49
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.7
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
524560,Grovesend,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.04
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.09
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.7
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.7
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
524560,Grovesend,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.69
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.24
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.8
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.7
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
524560,Grovesend,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.36
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.32
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
524560,Grovesend,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.04
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.26
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.4
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
