Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
524560,Grovesend,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.6
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.83
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,65.0
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
524560,Grovesend,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.06
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
524560,Grovesend,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.56
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.18
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,35.6
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.42
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
524560,Grovesend,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.04
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.57
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.47
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
524560,Grovesend,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.4
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.72
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.26
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
524560,Grovesend,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.45
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.7
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.85
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
524560,Grovesend,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
524560,Grovesend,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.83
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
524560,Grovesend,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
524560,Grovesend,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.42
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.83
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.2
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,65.9
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.7
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
524560,Grovesend,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
524560,Grovesend,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.57
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.1
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.12
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,68.4
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.7
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
524560,Grovesend,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.7
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.49
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
524560,Grovesend,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.09
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.0
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.44
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
524560,Grovesend,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.18
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.29
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.64
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
