Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.1
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
524560,Grovesend,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.72
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.74
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
524560,Grovesend,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.04
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.55
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.8
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
524560,Grovesend,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.59
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.89
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,63.6
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
524560,Grovesend,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.82
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.37
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.33
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.7
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.7
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
524560,Grovesend,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.92
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
524560,Grovesend,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.68
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.96
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
524560,Grovesend,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.38
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
524560,Grovesend,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.61
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
524560,Grovesend,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.38
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.87
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
524560,Grovesend,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.84
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.9
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
