Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
524560,Grovesend,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.62
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
524560,Grovesend,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.33
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.57
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
524560,Grovesend,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.23
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
524560,Grovesend,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.57
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.58
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.9
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
524560,Grovesend,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
524560,Grovesend,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.63
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.39
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
524560,Grovesend,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.44
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.22
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
524560,Grovesend,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
524560,Grovesend,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.5
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.41
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.91
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.77
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
