Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
524560,Grovesend,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.03
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.97
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.6
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
524560,Grovesend,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.4
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.57
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
524560,Grovesend,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.66
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
524560,Grovesend,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.18
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
524560,Grovesend,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.03
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
524560,Grovesend,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.46
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.44
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
524560,Grovesend,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.99
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
524560,Grovesend,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.98
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.11
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
524560,Grovesend,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.4
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
524560,Grovesend,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.51
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.5
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
