Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
524560,Grovesend,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.73
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.5
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
524560,Grovesend,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.2
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
524560,Grovesend,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.21
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.74
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.8
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
524560,Grovesend,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.57
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,72.7
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.1
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
524560,Grovesend,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.37
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,78.8
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.9
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.2
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
524560,Grovesend,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.29
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
524560,Grovesend,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.85
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.39
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
524560,Grovesend,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.19
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.39
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.53
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.9
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
524560,Grovesend,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.12
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.24
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.4
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
524560,Grovesend,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.49
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.47
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.82
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.5
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
