Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
524560,Grovesend,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.8
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.23
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.96
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
524560,Grovesend,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.82
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.63
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.1
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
524560,Grovesend,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.77
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.59
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
524560,Grovesend,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.12
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.98
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.15
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
524560,Grovesend,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.75
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.71
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.5
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
524560,Grovesend,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.33
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.06
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
524560,Grovesend,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.28
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
524560,Grovesend,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.41
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.45
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
524560,Grovesend,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.51
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.23
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.6
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
524560,Grovesend,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.12
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.01
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.16
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.0
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
