Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
524560,Grovesend,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.03
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.62
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
524560,Grovesend,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
524560,Grovesend,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.86
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.28
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.91
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
524560,Grovesend,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.15
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.71
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
524560,Grovesend,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.28
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.22
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.12
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.2
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.0
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
524560,Grovesend,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.86
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.19
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
524560,Grovesend,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.45
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
524560,Grovesend,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.37
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.43
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.87
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
524560,Grovesend,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.21
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.27
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
524560,Grovesend,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.09
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.45
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
524560,Grovesend,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.52
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
