Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
524560,Grovesend,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.32
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
524560,Grovesend,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.64
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
524560,Grovesend,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
524560,Grovesend,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
524560,Grovesend,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
524560,Grovesend,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.19
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.72
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
524560,Grovesend,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.23
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
524560,Grovesend,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.02
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.53
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
524560,Grovesend,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
524560,Grovesend,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.11
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
524560,Grovesend,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.35
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
