Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
524560,Grovesend,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.59
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
524560,Grovesend,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.83
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.72
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
524560,Grovesend,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.38
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.53
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
524560,Grovesend,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.95
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
524560,Grovesend,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
524560,Grovesend,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
524560,Grovesend,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.13
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
524560,Grovesend,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.78
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
524560,Grovesend,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.96
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
524560,Grovesend,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.94
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
