Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
524560,Grovesend,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.58
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.11
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
524560,Grovesend,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.46
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.6
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
524560,Grovesend,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
524560,Grovesend,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
524560,Grovesend,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
524560,Grovesend,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.77
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
524560,Grovesend,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.66
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
524560,Grovesend,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.14
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
524560,Grovesend,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.46
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
524560,Grovesend,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.22
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.5
