Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
524560,Grovesend,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.59
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
524560,Grovesend,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.1
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
524560,Grovesend,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
524560,Grovesend,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.74
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.61
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
524560,Grovesend,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.02
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.51
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.4
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
524560,Grovesend,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.6
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
524560,Grovesend,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.34
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
524560,Grovesend,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.8
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
524560,Grovesend,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.17
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
524560,Grovesend,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,35.0
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
524560,Grovesend,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.9
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.2
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
524560,Grovesend,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.09
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.3
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
524560,Grovesend,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.81
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.5
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
524560,Grovesend,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.14
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.7
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
