Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
524560,Grovesend,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.96
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.8
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
524560,Grovesend,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.06
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
524560,Grovesend,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.9
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
524560,Grovesend,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.77
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
524560,Grovesend,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,36.1
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
524560,Grovesend,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.78
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.15
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
524560,Grovesend,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,36.2
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
524560,Grovesend,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.76
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.06
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,36.3
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
524560,Grovesend,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.35
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.46
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.5
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
524560,Grovesend,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.61
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.99
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,36.6
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
524560,Grovesend,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.95
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.81
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
524560,Grovesend,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
524560,Grovesend,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.03
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.17
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.01
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
524560,Grovesend,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
524560,Grovesend,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.98
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.08
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.42
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.8
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
