Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
524560,Grovesend,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.45
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.46
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.2
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
524560,Grovesend,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.15
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.89
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.3
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
524560,Grovesend,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.79
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.8
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.5
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
524560,Grovesend,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.36
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.23
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,37.7
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
524560,Grovesend,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.0
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.08
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,37.9
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
524560,Grovesend,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.49
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.16
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.4
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.1
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
524560,Grovesend,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.8
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.26
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.2
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
524560,Grovesend,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.3
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
524560,Grovesend,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.48
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.7
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.3
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
524560,Grovesend,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.97
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.5
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,38.3
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
