Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
524560,Grovesend,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.26
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.18
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.3
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
524560,Grovesend,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.03
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.63
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.2
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
524560,Grovesend,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.67
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.2
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
524560,Grovesend,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.47
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.59
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
524560,Grovesend,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.3
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
524560,Grovesend,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.1
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.4
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
524560,Grovesend,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.11
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.87
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.5
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
524560,Grovesend,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.94
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.85
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.2
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
524560,Grovesend,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,38.5
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
524560,Grovesend,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,38.4
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
524560,Grovesend,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.77
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,38.4
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
524560,Grovesend,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.14
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,38.2
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
