Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
524560,Grovesend,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.35
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,38.1
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
524560,Grovesend,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.05
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
524560,Grovesend,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.75
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.33
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.5
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,37.9
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
524560,Grovesend,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.46
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,37.9
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
524560,Grovesend,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.12
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.51
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.1
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
524560,Grovesend,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
524560,Grovesend,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.84
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.39
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.75
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.7
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
524560,Grovesend,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,38.1
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
524560,Grovesend,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.42
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.53
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,38.2
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
524560,Grovesend,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.6
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.91
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.1
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,38.1
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
524560,Grovesend,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.41
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
524560,Grovesend,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.1
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
524560,Grovesend,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.57
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
