Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
524560,Grovesend,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.42
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.8
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,37.9
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
524560,Grovesend,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.25
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.99
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
524560,Grovesend,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.91
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.1
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
524560,Grovesend,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.75
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.0
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
524560,Grovesend,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.96
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.06
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.6
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
524560,Grovesend,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.57
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.3
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
524560,Grovesend,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.19
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.93
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.1
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
524560,Grovesend,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.21
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.42
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.1
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
524560,Grovesend,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.36
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.38
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
524560,Grovesend,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.5
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.34
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
