Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
524560,Grovesend,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.74
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
524560,Grovesend,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.28
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.52
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
524560,Grovesend,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.43
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.7
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
524560,Grovesend,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
524560,Grovesend,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
524560,Grovesend,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.52
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.9
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
524560,Grovesend,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.41
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.1
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
524560,Grovesend,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.69
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.3
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
524560,Grovesend,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.88
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.14
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.4
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
524560,Grovesend,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.84
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.43
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.42
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.2
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
