Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
524560,Grovesend,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.4
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,37.0
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
524560,Grovesend,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.82
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.01
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.8
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
524560,Grovesend,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.27
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.11
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.7
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
524560,Grovesend,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.03
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.6
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
524560,Grovesend,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.7
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.4
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
524560,Grovesend,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.38
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.43
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.75
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,36.1
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
524560,Grovesend,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.98
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.9
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
524560,Grovesend,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.58
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.72
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.7
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
524560,Grovesend,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.96
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.3
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
524560,Grovesend,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.33
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.84
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.1
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.95
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.9
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
