Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
524560,Grovesend,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.14
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.7
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.0
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.68
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
524560,Grovesend,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.87
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.4
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
524560,Grovesend,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.89
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.5
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.42
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.58
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.2
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
524560,Grovesend,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.79
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.0
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
524560,Grovesend,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.1
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.57
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
524560,Grovesend,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.24
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.55
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
524560,Grovesend,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.54
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.47
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
524560,Grovesend,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.39
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.41
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
524560,Grovesend,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.11
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
