Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
524560,Grovesend,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.82
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
524560,Grovesend,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.3
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.92
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.43
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.1
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
524560,Grovesend,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.83
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.36
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.02
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
524560,Grovesend,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.08
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
524560,Grovesend,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.88
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.23
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
524560,Grovesend,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.09
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.71
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
524560,Grovesend,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.28
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.48
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
524560,Grovesend,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.4
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.1
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
524560,Grovesend,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.27
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.48
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.87
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
524560,Grovesend,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
