Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
524560,Grovesend,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.31
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.41
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
524560,Grovesend,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.78
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
524560,Grovesend,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.85
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.96
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
524560,Grovesend,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.53
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.23
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.5
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.6
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
524560,Grovesend,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.96
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.03
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
524560,Grovesend,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.0
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.47
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
524560,Grovesend,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.36
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.52
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
524560,Grovesend,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.84
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.98
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
524560,Grovesend,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.36
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
524560,Grovesend,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.88
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
