Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
524560,Grovesend,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
524560,Grovesend,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.83
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
524560,Grovesend,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
524560,Grovesend,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.58
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
524560,Grovesend,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
524560,Grovesend,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
524560,Grovesend,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.81
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
524560,Grovesend,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.66
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
524560,Grovesend,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.46
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
524560,Grovesend,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.29
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.2
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
524560,Grovesend,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
524560,Grovesend,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
