Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
524560,Grovesend,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.19
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
524560,Grovesend,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
524560,Grovesend,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.48
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
524560,Grovesend,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.83
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
524560,Grovesend,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
524560,Grovesend,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.49
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.33
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
524560,Grovesend,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.49
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
524560,Grovesend,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
524560,Grovesend,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
524560,Grovesend,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
