Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
524560,Grovesend,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.22
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.08
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
524560,Grovesend,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.2
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.06
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
524560,Grovesend,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.59
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
524560,Grovesend,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
524560,Grovesend,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.95
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
524560,Grovesend,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.22
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
524560,Grovesend,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
524560,Grovesend,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
524560,Grovesend,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.43
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.3
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
