Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
524560,Grovesend,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.72
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
524560,Grovesend,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.14
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
524560,Grovesend,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.63
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
524560,Grovesend,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.29
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.62
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
524560,Grovesend,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.78
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.04
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
524560,Grovesend,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.99
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
524560,Grovesend,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.82
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
524560,Grovesend,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.4
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
524560,Grovesend,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
524560,Grovesend,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
